Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,190.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,263.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,349.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,317.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,434.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,346.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97427
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07332
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09081
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,130.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.12
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39712
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94647
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14348
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.47063
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,168.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,131.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27678
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.69
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,123.12
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,240.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,176.25
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,271.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,357.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,302.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,401.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,226.88
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.06
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02599
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98349
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10076
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,157.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.56
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48107
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-167.19
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16716
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72509
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,95.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,150.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,130.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24413
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,120.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,242.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,256.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,374.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.75
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,270.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,375.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,231.38
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.31
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97498
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10549
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.19
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11745
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91513
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.69
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33269
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17119
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5751
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,137.75
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,106.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2466
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
