Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,219.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,218.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,360.62
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,236.12
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,382.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,245.25
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.31
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95346
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12386
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97415
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14348
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31475
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-129.56
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16081
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69738
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,90.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,171.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,124.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.44
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27453
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,73.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,233.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,201.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,321.38
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,217.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,321.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,236.25
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96234
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04552
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14131
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.31
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21682
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-175.13
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19252
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.85418
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,161.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,134.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21315
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,229.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,212.12
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,366.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,233.62
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,333.12
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,246.12
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.56
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94394
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00777
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97562
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15837
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19854
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-169.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21462
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.66357
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,144.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,118.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.56
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
