Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15117
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,115.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,239.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.62
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,224.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,351.38
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,298.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,403.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,256.12
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95987
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00624
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98224
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13887
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95645
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28341
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.44
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92566
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27861
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.76858
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,98.25
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26888
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,239.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,225.88
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,310.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,209.5
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,393.62
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,304.25
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.62
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96625
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0154
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96426
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17754
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.44
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2831
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.87
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.56
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32036
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.78106
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,155.75
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,110.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31408
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,258.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.88
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,235.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,379.62
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,200.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,308.62
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,228.25
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01808
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96249
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10698
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89899
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36416
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,178.31
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27175
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.338
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.87
