Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24996
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.39
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,229.38
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,149.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,240.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,368.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,240.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,345.12
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.37
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95511
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04094
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13964
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89642
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44396
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92993
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32323
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33516
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19026
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,164.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,189.38
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,281.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,322.88
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,242.62
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.06
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95859
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01988
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97238
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16829
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90671
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44417
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-82.63
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23592
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22548
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.19
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23922
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,176.12
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,169.62
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,254.25
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,212.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,358.62
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,110.75
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9751
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08425
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,13.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16378
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9306
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.63
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39559
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90826
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91388
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26009
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55822
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
