Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35158
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,148.75
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,247.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,183.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,213.12
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.56
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98245
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06987
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97824
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16957
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88199
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.06
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52514
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-167.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28133
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55636
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33388
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,168.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,206.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,291.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,301.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,170.62
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.69
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.17
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97348
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20977
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.81
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50112
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93768
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-166.81
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30053
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.59878
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38067
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,136.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,180.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,246.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,212.38
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.57
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96204
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11562
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94812
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94723
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26073
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90976
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-132.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57671
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94229
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.37
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,150.37
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27712
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.178
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
