Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40627
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,137.12
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,183.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,264.62
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,153.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.19
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02187
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95404
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,15.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.37
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28798
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90149
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.56
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48562
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94833
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,126.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30074
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.50796
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36104
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,183.25
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,258.62
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.31
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97232
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01238
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95798
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24221
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8645
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55984
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90039
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.06
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-113.31
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30114
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.54684
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37374
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,100.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,155.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.94
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95923
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01067
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95514
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.63
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9462
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27578
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85858
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51437
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.31
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,147.19
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93799
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30306
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.12554
