Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.69
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36806
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.31
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,125.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,231.88
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94836
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.06191
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94473
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,15.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27529
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82812
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.94
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.45632
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26012
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36211
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36672
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91263
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,128.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.25
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,261.5
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,164.62
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,230.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93982
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.09285
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96002
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21544
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8717
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.44
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51873
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2639
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71038
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.37
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28133
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.44
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,170.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,222.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,321.75
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,206.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.13
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95059
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01302
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96393
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,19.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21663
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8164
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.06
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59185
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
