Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28618
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4985
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25438
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91769
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,166.75
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,234.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,314.62
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,155.12
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.56
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95828
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01527
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94421
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.69
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17116
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80075
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.65869
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95691
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.81
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28289
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46609
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20388
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,98.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,150.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,202.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,283.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,168.75
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,205.25
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.56
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96521
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0909
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96411
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,10.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20418
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85003
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.13
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5559
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.936
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.37
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24819
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53722
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22225
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.3
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,230.38
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,279.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,171.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,218.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95789
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09096
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94333
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,17.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2293
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81701
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.69
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56072
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90536
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
