Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23308
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70861
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28936
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,147.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,229.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,292.12
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,173.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.81
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96774
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1353
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95566
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,11.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23351
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78515
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.81
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58523
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89606
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30278
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71615
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.63
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32198
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,215.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,294.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,163.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,222.75
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.37
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.13
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96222
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09114
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95175
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,28.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2585
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78552
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.32
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56683
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90137
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28276
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70895
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26836
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.62
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,221.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,259.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,181.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,232.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.56
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97018
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0118
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9541
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,24.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24001
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79507
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.37
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59509
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
