Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29921
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6733
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24047
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,231.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,265.25
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,189.38
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.13
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9642
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01735
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95377
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26259
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80716
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.44
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51601
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29567
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6987
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21035
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,225.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,239.5
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97656
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02428
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96115
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,21.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.44
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.63
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93689
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31267
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77346
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42614
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24117
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85333
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21917
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,82.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,226.75
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,262.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,196.12
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,252.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,172.38
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.81
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97186
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02013
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96857
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27041
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81506
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3698
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.854
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
