Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22832
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80142
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2506
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.06
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,221.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,268.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,205.25
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,170.12
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.87
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97156
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06969
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96747
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,29.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92059
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20623
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86841
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.69
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38613
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87213
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.265
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72168
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26738
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.98
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.94
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,208.62
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,257.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,242.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,120.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.06
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9545
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01689
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94653
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93088
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28264
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87326
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.63
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34078
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91208
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2799
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39379
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34704
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,90.62
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,137.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,244.12
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,224.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96936
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01805
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95465
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93869
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25405
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8258
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
