Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42361
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.19
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28286
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47552
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2845
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,149.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,224.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,262.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,174.5
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,253.38
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.56
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.75
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97784
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01946
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95496
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.69
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28634
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84463
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.63
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.61068
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2751
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49737
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28371
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.42
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.53
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,139.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,218.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,253.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,257.62
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14989
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9747
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,29.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9537
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30446
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79675
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.31
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56472
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87048
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22893
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25139
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30199
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.03
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.47
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.41
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,127.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,220.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,262.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,186.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,236.62
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.44
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97992
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13097
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,16.38
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27144
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79361
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
