Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.63
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55828
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88928
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.31
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21413
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39525
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29009
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.48
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.05
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.05
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,147.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,206.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,257.62
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,191.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,236.38
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.94
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95831
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1548
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97397
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,21.38
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94467
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22731
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87686
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.06
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58666
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91159
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21572
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3059
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30999
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.31
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.89
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.78
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,85.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,146.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,213.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,187.25
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,230.62
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.965
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13249
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96728
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93988
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14171
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92078
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.56
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56875
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91736
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.5
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25035
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31026
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.31
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30953
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.31
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,220.88
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,273.38
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,199.88
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,248.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94897
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13152
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96277
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92877
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12682
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84329
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
