Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54562
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.06
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2307
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48659
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30269
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,220.25
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,272.38
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,267.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.81
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93933
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09978
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96851
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,13.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15776
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84295
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.94
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49462
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19255
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55105
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.81
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28682
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,284.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,227.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,314.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.13
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94205
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12993
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95145
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18285
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81335
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.94
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44546
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19863
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45882
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.94
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30581
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,153.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,227.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,301.75
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,227.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,298.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,197.5
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92572
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11241
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95645
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.88
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20238
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84982
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
