Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.88
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54684
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91095
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.93
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2051
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24233
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.87
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21236
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,99.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,163.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,223.5
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,294.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,231.38
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,297.5
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,114.25
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,179.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96454
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04091
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96695
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,23.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91733
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19301
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91009
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.94
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.608
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91568
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-131.94
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20806
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33165
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2282
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,99.38
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,155.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,233.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,266.88
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,216.75
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,253.62
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,179.12
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.87
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95062
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04472
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97293
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,26.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9361
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23711
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91009
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.37
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5823
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92865
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.187
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58077
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.87
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21819
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,137.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,276.25
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,233.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,307.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.37
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93823
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06514
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97095
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92697
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24892
