Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8854
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47732
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89734
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22356
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53719
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17613
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.34
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,97.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,132.12
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,205.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,237.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,232.62
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,290.88
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9317
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01872
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94852
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.06
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94675
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24926
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9129
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.37
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52813
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25179
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17009
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,195.5
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,234.75
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,237.62
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,282.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94614
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08534
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95966
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9378
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24614
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92926
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.94
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42956
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24743
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23033
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16402
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,173.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,192.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,238.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,245.12
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,354.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.87
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96945
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03673
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97256
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
