Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1935
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91693
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42315
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91272
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.69
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23714
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17595
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13243
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,119.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,182.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,205.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,282.38
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,250.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,340.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.44
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95654
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02354
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97024
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11769
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89722
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44195
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.31
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20534
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02077
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17733
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,211.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,255.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,230.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,310.25
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,201.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95941
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01146
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97189
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13313
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.06
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53967
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93045
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23528
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41567
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.63
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23366
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,134.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,214.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,264.25
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,225.38
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,297.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.06
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.81
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93182
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13262
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97595
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
