Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21257
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93759
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.44
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38531
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-151.31
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24016
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22377
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.87
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31588
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,237.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,274.88
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,258.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.37
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94125
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13652
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95926
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94202
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20821
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.19
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44799
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94965
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.06
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86374
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22664
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.2018
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28344
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,228.38
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,267.5
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,202.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,281.25
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,212.12
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.19
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93433
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05806
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9635
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9426
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19994
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2625
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93835
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-118.31
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88074
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27456
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24743
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28862
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,179.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,235.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,332.12
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,235.38
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,271.88
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,159.25
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,210.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9501
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02416
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
