Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18706
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.316
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91531
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-128.06
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89313
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27694
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33361
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.5
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23549
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,111.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,280.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,341.38
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,246.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,310.62
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,147.75
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,206.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94052
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02388
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97421
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22359
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95566
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.56
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31084
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26873
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00047
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20299
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,121.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,201.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,160.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,276.5
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,366.62
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,259.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,363.88
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.69
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95538
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07414
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9744
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22966
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.57
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31273
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.222
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.18166
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18227
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,118.75
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,181.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.88
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,281.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,337.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,270.25
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,370.62
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,158.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,241.12
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.44
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97189
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06746
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96551
