Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23925
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.56
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30462
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-146.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25801
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37945
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,109.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22756
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,135.62
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,195.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,163.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,302.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,353.12
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,237.38
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,329.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,220.75
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97781
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07042
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97421
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2173
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.94
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29909
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.19
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22808
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06496
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20751
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,136.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,188.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,163.38
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,300.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,361.25
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,245.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,322.88
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.37
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96454
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06459
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96851
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17751
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93619
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.31
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3507
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9353
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18761
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03786
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1957
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,143.88
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,198.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.25
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,288.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,352.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,255.25
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,356.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,158.25
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
