Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95221
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15026
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97055
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20784
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.44
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36471
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95029
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-74.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17217
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19457
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20204
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.59
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,114.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,164.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,273.12
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,347.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,267.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,318.88
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,192.38
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,251.75
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.81
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95932
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05592
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97635
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16765
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35283
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16445
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09767
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21318
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,122.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,201.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,318.75
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,384.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,262.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,375.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.62
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,285.25
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.69
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96954
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06123
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18456
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.81
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34078
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.44
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14867
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.19921
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1765
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,127.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,188.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,307.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,393.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.62
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,305.12
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,387.88
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.25
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,199.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,306.75
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
