Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.37
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96783
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15908
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13188
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.87
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34166
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16298
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10387
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,86.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,100.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16057
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,141.88
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,195.62
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,300.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,383.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,324.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,428.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,205.25
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,267.12
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.13
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10478
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98087
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15935
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9487
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33071
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-83.31
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15154
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11083
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,105.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12856
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.31
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,141.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,220.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,181.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,333.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,413.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,346.75
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,447.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.88
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,217.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,314.5
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96661
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04503
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98154
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14775
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95181
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3575
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-122.69
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17433
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04195
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,127.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,103.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11888
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,162.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,219.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,325.25
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,407.62
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,386.62
