Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,447.38
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.62
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,217.5
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,275.75
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.31
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98444
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06178
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14693
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.31
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32311
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.31
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96411
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17131
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31572
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,108.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12328
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,142.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,214.25
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,175.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,344.88
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,450.62
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,369.12
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,459.5
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,232.75
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,314.38
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.94
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07491
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97833
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16368
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,158.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.94
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28801
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.06
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19149
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44063
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,113.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,127.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15767
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,155.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,255.25
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,206.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,370.75
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,478.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,341.38
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,461.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,202.88
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,300.12
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.19
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09404
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97855
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14656
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24392
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-125.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14867
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16637
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,126.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,167.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,141.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17733
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
