Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,162.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,248.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,380.38
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,480.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,405.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,514.12
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.88
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,242.25
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,326.75
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.69
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08122
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15843
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.31
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26021
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16316
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05931
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,141.62
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16094
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,132.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,249.12
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,183.25
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,362.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,487.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,370.75
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,477.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.38
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,222.88
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,343.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.37
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01262
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97815
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18755
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24816
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.94
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15688
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01692
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,94.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,171.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,114.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18041
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,132.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,226.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,356.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,446.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,348.25
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,437.12
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,180.88
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,315.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.94
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00356
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96915
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13658
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28249
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.37
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1704
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.47585
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19069
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
