Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,125.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,232.75
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,182.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,347.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,433.25
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,326.12
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,404.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,287.88
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.56
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01903
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97888
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10011
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.19
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97354
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29973
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16411
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11531
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,139.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1686
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,142.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,227.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,343.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,436.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,348.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,497.38
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.25
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,236.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,322.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.06
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98236
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03108
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97684
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1013
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29967
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14586
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01958
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,102.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,116.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.56
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23024
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,152.25
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,243.25
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,361.5
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,478.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,320.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,481.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.25
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,221.62
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,329.38
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.57
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05708
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09789
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.5
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31456
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.13
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12288
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29256
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,121.88
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21486
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
