Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.75
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,145.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,220.62
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,182.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,389.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,507.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,382.5
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,490.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,263.38
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,357.12
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.31
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03038
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1006
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23323
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.56
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15492
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32335
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,111.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20284
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,125.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,254.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,420.88
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,557.5
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,372.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,476.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.62
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,252.25
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,370.75
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.06
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02629
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,158.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09487
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.56
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20031
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,172.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19756
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06624
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,106.62
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.56
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21334
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,137.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,239.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.25
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,432.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,541.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.5
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,356.5
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,453.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,224.75
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,341.12
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.06
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99161
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00969
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97638
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,162.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11171
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17714
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17644
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04588
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,126.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17436
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
