Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,129.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,215.38
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.25
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,377.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,539.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,384.62
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,498.12
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,248.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,376.75
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.31
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02773
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09303
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16735
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1433
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14144
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,110.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1509
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,130.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,238.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,374.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,498.5
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.62
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,445.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,593.88
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.75
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,280.25
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,400.38
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.44
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07021
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05907
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,188.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,129.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,214.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17003
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14757
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03481
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,99.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,163.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,126.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1505
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,135.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,261.5
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,386.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,520.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,463.62
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,604.88
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.12
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,281.38
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,405.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98578
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08544
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.31
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08687
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,197.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18065
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.31
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16832
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.61608
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,122.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,169.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,147.75
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.06
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13902
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
