Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.3
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,119.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,214.75
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.25
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,410.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,545.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,412.62
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,529.75
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,292.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,434.12
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.56
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0869
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0883
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,166.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.38
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,149.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15462
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.19
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16564
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28725
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,157.38
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,132.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13356
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,117.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,207.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,392.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,525.75
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,421.62
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,555.12
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.38
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,279.5
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,434.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.88
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.44
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05595
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97919
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,154.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10091
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17116
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.87
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15508
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06712
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,119.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19213
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,225.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.12
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,372.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,543.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,408.75
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,524.88
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,471.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,292.62
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,405.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.13
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05483
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08525
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,122.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,198.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1888
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12947
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.20372
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,109.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,156.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,132.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
