Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19237
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,93.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,100.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,186.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,376.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,528.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,428.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,529.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.12
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,328.62
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,507.88
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.75
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.31
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06236
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08528
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,219.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,143.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,137.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,203.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16869
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.56
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12346
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.1487
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,110.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,156.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18972
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,185.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.25
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,404.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,527.88
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,431.12
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,529.38
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,341.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,486.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.81
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07662
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98669
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13155
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,183.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,203.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12245
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-89.94
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10896
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.01439
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,108.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,164.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,136.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13832
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,107.5
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,239.75
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,362.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,490.12
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,457.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,585.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,302.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,435.25
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.44
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0775
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,107.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,152.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11397
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,163.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13417
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.56
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14217
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.2896
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,115.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,189.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,141.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
