Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1313
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,112.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,213.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,384.5
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,507.75
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,423.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,535.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,304.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,422.62
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.88
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08458
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10085
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,185.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,173.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12532
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.69
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10674
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.239
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,126.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,182.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.75
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17812
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,118.75
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,218.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.12
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,361.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,473.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,455.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,576.38
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.62
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,288.25
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,413.88
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05843
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07463
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,183.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,164.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14736
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.94
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12425
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55239
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,126.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,191.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,155.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.69
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18172
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,125.25
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,222.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,383.75
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,500.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.38
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,416.5
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,558.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.88
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,277.62
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,414.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.37
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0623
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,128.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0714
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,131.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14781
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13884
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52703
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,118.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,174.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,145.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
