Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17012
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,112.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,225.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,369.62
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,505.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,443.5
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,588.12
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.75
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,302.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,432.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.25
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.13
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06496
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.69
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07521
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,204.88
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,177.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24105
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17446
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72918
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,112.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,187.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,153.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16365
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,120.88
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,256.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,310.5
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,484.75
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,386.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,514.12
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,225.25
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,386.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.37
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97815
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02852
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,165.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0717
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,188.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,157.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28878
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15837
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46773
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,113.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,178.62
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,138.88
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14675
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,236.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,345.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,489.75
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,395.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,540.12
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,273.5
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,418.38
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.44
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0088
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,129.25
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.19
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0768
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,192.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21575
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-116.56
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15865
921161,Broadway Loughborough B122,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.26683
