Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17748
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33828
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,94.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14864
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,103.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,222.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,314.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,473.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,355.62
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,491.25
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,234.5
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,344.12
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0269
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.31
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09871
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,176.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20818
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.31
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18422
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.35171
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,98.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,127.25
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11348
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,87.25
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,204.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.88
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,316.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,452.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,351.75
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,457.5
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,230.25
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,401.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.68
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0193
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12755
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21254
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.81
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18904
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.59673
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,158.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,122.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10375
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.75
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,122.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,227.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,338.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,430.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,346.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,455.25
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,308.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.69
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05003
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10188
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,136.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,124.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,208.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.06
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23876
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
