Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,174.19
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17946
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75818
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,103.88
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,166.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,139.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13265
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,152.88
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,233.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,363.12
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,469.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,349.5
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,462.88
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,303.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01155
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.81
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09688
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,149.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,124.75
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,164.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,212.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,190.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19567
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,166.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16442
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32601
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,114.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10799
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,153.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,239.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,359.62
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,461.88
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,384.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,505.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,204.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,328.25
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02742
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08714
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,205.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,168.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2412
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-85.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1256
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.26082
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,145.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11974
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,138.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,245.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,273.88
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,427.62
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,416.75
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,504.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.12
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,210.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,308.88
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.56
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98932
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.04295
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0674
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22829
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
