Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.94
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11641
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07594
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10927
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,208.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,252.75
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,358.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,402.88
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,488.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.62
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,331.25
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.06
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02202
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-89.94
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07991
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17147
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13124
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.0819
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,96.12
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,114.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08064
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,128.12
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,244.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,187.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,257.62
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,351.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,443.12
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,554.75
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,255.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,352.88
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.06
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98004
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03145
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09511
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17177
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-85.69
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11272
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.191
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,119.25
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05245
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,149.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,203.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,159.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,261.62
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,209.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,267.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,374.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,471.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,566.38
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,520.88
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,244.75
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,363.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02693
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08168
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24526
