Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-117.56
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10387
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3724
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,110.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,153.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.44
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05776
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,158.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,133.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,204.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,141.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,287.88
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,211.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,253.25
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,380.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.38
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,459.5
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,577.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.12
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,253.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,364.75
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.06
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01912
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.19
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1042
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20461
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.31
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12389
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11498
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,107.75
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,122.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06636
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,136.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,137.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,217.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,133.12
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,257.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,189.88
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,260.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,389.25
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,461.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,569.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,254.62
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,381.5
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00447
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1028
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,102.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.75
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21053
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.06
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13133
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.05385
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,114.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.19
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06438
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,115.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,237.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.12
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,258.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,415.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,409.25
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,502.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.38
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,226.88
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,344.5
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.68
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00029
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12514
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,185.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.31
