Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21025
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-129.56
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15053
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.36434
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,143.38
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07466
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,111.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,243.88
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,334.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,433.12
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.25
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,377.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,489.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,226.75
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,363.62
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99341
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04112
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97156
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11211
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,206.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22054
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-154.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18352
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.68756
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,123.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96091
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08287
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,107.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,243.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,285.62
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,408.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,393.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,493.25
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,207.75
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,360.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.87
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05354
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96533
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.81
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11522
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23503
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.93
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,159.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17818
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.65277
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,124.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07649
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,128.5
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,161.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,254.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,210.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,298.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,438.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,403.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,490.25
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,288.12
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06026
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,133.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11919
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
