Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.31
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15718
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1382
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.6101
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,198.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,139.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06111
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,127.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,207.12
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.33
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,175.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,332.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,254.25
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,282.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,443.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,436.5
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,570.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.62
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,174.38
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,322.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.63
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04537
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09899
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14864
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-146.19
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14818
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.70434
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,119.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,172.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,145.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08019
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,126.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,150.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,311.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,235.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,304.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,413.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,404.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,548.75
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,289.12
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.37
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13945
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08498
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,193.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,170.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.19
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29857
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-136.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14464
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42531
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,86.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,156.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,115.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0717
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,122.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,245.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,273.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,389.12
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,372.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,483.62
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,194.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,404.38
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.88
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-77.56
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98746
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.21761
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97601
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-91.81
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08602
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,128.0
