Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,205.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,160.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29049
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-129.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16463
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.53405
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,114.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08177
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,223.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,282.12
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,473.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,352.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,450.75
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,213.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,400.62
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.19
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98489
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13545
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.44
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07637
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,194.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.19
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17485
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20836
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.18318
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.69
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07723
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,116.5
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,245.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,164.12
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,323.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,521.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,361.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,512.75
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.38
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,233.88
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,364.62
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18431
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96735
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.81
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07173
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,189.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,171.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19353
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.87
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,124.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19789
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55547
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,115.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10356
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.39
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,207.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,365.38
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,499.38
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,330.5
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,465.75
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,218.88
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,363.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-77.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11598
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97635
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,127.5
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
