Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10069
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,135.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,226.38
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.31
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38921
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.19
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1877
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.62197
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11107
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,123.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,289.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,201.38
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,348.25
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,578.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,327.62
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,406.75
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,214.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,393.88
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13866
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,126.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0797
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,216.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,203.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26476
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.87
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.19
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15938
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.53231
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08617
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,111.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,257.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,184.88
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,307.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,562.75
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,354.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,535.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.25
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,221.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,406.5
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.93
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09889
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97815
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09541
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,187.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27678
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.81
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,175.31
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14623
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75723
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,114.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,199.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,157.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11254
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,154.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,269.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,208.38
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,416.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,553.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,331.25
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,467.75
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.88
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,190.12
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,328.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.81
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08827
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
