Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,117.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,193.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.62
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2596
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-122.69
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10329
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.77923
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-20.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,131.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,262.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,193.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,242.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10069
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,163.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,362.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,271.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,427.25
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,517.38
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.12
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,344.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,496.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.75
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,329.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.69
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0793
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97925
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10573
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30971
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.5
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09639
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75567
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,143.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,213.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,182.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,217.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13466
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,139.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,288.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,210.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,298.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,444.25
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,307.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,472.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,275.88
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.56
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04317
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08403
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,176.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.63
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37395
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.69
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10488
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.43127
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,113.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,207.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,154.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11553
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.73
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,134.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,290.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,202.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,336.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,485.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.62
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,308.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,511.12
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.38
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,327.88
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.56
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05885
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
