Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05632
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,161.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31984
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-136.44
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10762
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33434
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,158.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,130.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16286
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,176.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,320.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,420.38
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,346.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,456.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,249.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,402.75
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.88
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.63
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02885
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04686
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18822
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.44
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14153
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.43175
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,98.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,165.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,129.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10811
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,221.75
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,336.25
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,442.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,312.12
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,450.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,196.88
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,342.62
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.94
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99789
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02593
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04741
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,167.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16335
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.81
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15441
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.63192
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,117.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,195.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,149.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11412
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,198.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.62
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,367.25
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,446.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,361.5
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,484.38
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,244.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,381.88
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0284
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
