Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05663
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15456
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-179.56
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15804
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.95105
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-22.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,163.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,230.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,200.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11672
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,264.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,326.38
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,440.12
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,374.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,511.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.88
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,196.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,376.25
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02113
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06093
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25765
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,167.44
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12581
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5649
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,232.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,181.5
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1487
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,235.5
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,351.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,470.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,383.25
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,520.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.12
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,198.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,366.62
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06966
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,137.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.06
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06331
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26201
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12453
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.61733
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,118.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,187.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,154.88
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1324
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,232.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,358.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,502.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,359.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,548.62
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.25
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,344.75
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
