Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06993
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-91.31
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06307
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29747
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.31
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11943
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.54516
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,115.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,175.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,144.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.31
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11135
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,112.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,199.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,218.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,285.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,489.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,374.25
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,555.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.38
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,257.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,391.75
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99435
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09419
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.81
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08013
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26665
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11711
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.60684
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,120.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,162.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,139.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09581
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,124.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,219.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,234.62
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,353.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,348.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,486.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.75
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,390.38
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.81
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1527
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08498
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,174.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16353
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-136.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13091
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5913
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,111.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,178.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,147.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18935
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,103.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,214.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,266.88
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,430.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,349.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,526.25
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.38
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,360.5
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
