Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05394
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97882
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.31
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11888
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,170.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13527
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-87.63
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12044
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42217
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,115.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,182.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19683
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,196.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.25
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,317.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,425.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,345.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,492.62
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,206.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,381.12
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.94
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02925
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13307
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17086
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-126.44
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13722
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.57818
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,104.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,172.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13191
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.34
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,86.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,198.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,276.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,438.75
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,306.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,423.88
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,199.62
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,309.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99271
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00121
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12151
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,156.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17571
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16689
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.76284
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,163.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,139.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19716
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,196.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,216.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,321.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,486.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,275.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,397.38
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,239.12
