Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,375.12
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04067
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,118.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07634
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,153.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1223
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14031
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84155
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,126.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,177.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,147.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14788
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,189.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,329.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,479.25
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,307.88
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,448.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,234.62
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,400.38
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.44
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02327
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,119.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07753
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13066
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.81
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16622
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.88952
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,125.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,193.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,154.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.19
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12319
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,111.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,287.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,315.5
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,482.38
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,296.75
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,452.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,381.12
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.44
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01109
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16405
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15923
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.44
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12776
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46261
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,100.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,151.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,120.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13774
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,179.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
