Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,234.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,346.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,297.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,363.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,201.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,298.5
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.81
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97635
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0175
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12837
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,158.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30376
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.13
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17482
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72164
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,110.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,157.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,132.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20479
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,260.62
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,391.38
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,272.75
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,394.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,230.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,344.5
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00597
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13243
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24828
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-124.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14241
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39428
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28276
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,250.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,370.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,287.62
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,373.88
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,213.62
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,341.25
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00429
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11067
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27626
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15929
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.83578
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,106.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,163.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,134.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28429
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.34
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
