Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,213.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.62
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,254.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,387.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,306.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,402.25
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,165.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,240.12
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.94
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.56
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07088
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12978
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3373
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.94
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14879
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89773
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,127.62
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,216.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,168.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27224
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,98.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,210.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,309.5
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,408.5
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.12
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,245.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,394.38
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.62
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,273.75
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.81
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.44
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98184
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01051
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16335
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33416
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-179.81
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17733
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.92132
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,118.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,210.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,162.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28658
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,180.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,255.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,411.75
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,254.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,405.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,163.62
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,299.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97458
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0544
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19475
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,166.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3012
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,168.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.166
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.47378
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,181.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.81
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24651
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
