Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,193.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,313.38
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,450.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,246.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,425.12
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,189.5
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,374.88
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.31
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03288
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1657
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1585
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,122.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.252
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55309
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,144.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,109.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26958
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,202.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,137.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,278.88
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,424.75
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,261.5
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,413.75
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,321.12
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.94
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.94
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97012
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00136
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13658
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25566
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-175.93
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20375
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.80026
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17961
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,219.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,229.75
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,321.12
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,277.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,453.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.62
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,332.88
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.63
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06569
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13115
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28222
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,171.32
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22795
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84698
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24059
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
