Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,231.25
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,201.62
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,334.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,251.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,422.75
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,172.62
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,331.62
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.37
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14272
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22521
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38149
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-172.06
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19698
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.86285
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,118.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28273
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,229.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,310.12
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,188.25
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,350.5
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,307.88
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.69
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12868
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98148
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18315
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37136
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.56
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18334
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52288
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27431
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.3
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,213.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,212.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,393.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,209.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,312.5
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,159.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,272.88
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99313
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12612
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98193
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22066
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28399
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.81
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18938
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40233
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,123.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35778
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
