Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,133.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,217.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,311.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,186.88
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,278.12
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,172.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,274.25
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.87
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08287
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23738
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29659
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,96.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-83.19
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11446
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.18727
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,137.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,117.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.19
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40493
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,275.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,245.12
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,341.5
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.25
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,356.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.37
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98163
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12624
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97494
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.63
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27184
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93198
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.06
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40682
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15261
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27745
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.19
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37719
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,194.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,265.25
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,196.12
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,289.62
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,247.88
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.94
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97369
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.17638
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97241
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,11.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.81
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26027
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.94
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37707
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.13
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.13
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20012
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06746
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
