Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31011
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,187.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,272.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,261.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,231.5
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.44
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97037
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10927
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97491
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33275
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93567
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41607
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21883
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03505
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36776
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,268.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,174.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,214.12
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.966
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01036
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96759
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-112.19
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33996
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90326
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49187
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95483
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25487
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03233
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.43883
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,261.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,215.75
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,235.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.18
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00142
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96335
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,13.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93408
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21852
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87213
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.75
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.45446
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-176.69
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26928
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28655
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,136.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.69
