Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.51464
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,168.12
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,251.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,231.88
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.81
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97635
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09209
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96509
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,15.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29274
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.68
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55535
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.56
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-158.94
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95206
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32265
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28203
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.82
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.46383
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,230.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,211.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,180.25
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.13
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97498
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04848
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96088
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32723
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93954
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.37
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4995
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9508
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,176.43
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95096
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34289
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75421
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.81
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.42748
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,241.5
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,178.75
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.13
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0948
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95859
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,27.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.69
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93783
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30181
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.69
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48602
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33584
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.62457
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
