Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.44604
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.38
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,187.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,244.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,186.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,187.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.31
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97375
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07933
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9469
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90887
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28505
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89133
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53674
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.13
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.81
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30449
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45046
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.44
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.61196
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,178.88
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,135.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,171.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97272
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18737
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93915
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90304
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19252
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92456
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.18
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54147
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92459
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.31
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,106.81
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34997
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.59237
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.31
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.56591
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.16
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,151.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,183.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,274.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,134.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,193.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-77.94
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.17943
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94345
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90985
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15721
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88736
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.87
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54562
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91061
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.87
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,158.94
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28264
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32009
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
