Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-132.69
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.63867
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.23
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,231.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.19
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13268
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9433
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,11.5
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2202
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85177
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.62
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51696
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92181
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.87
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-168.44
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41994
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.26864
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-134.37
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.62777
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,96.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,200.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,268.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,178.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-76.19
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94638
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.23735
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96844
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30196
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83749
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.87
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54083
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89279
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,170.06
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94476
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34618
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08278
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.06
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.50079
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.97
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.8
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,74.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,148.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,201.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,183.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-75.44
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95526
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.28652
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9462
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,11.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,15.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29757
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81479
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57464
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.31
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9371
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3257
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08943
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
