Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2987
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.36
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.8
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,125.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,198.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,243.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,186.12
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-72.44
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93838
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.21288
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95276
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.87
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26076
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84591
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.56
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59374
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.31
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.81
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36895
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.08342
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.19
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3695
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.89
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,74.5
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,197.12
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,256.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95178
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16487
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95016
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,20.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29848
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79843
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.93
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55505
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.69
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,78.31
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38549
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.00987
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.4681
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.31
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.75
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,208.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,293.62
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,214.88
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.69
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94565
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10137
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95547
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,24.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.69
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28231
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83841
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.62249
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.81
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,69.25
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
