Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36922
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35116
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.48617
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,221.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,293.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,169.62
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.13
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.81
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9603
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10765
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94833
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,16.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2737
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81262
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.13
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52795
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26317
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64443
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38924
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,217.5
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,215.25
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,188.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93939
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14363
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96371
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,24.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33193
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82159
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.94
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53957
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90582
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.87
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24239
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59045
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32299
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,208.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,242.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,207.38
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,170.5
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.13
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95581
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.19106
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95987
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,25.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,15.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-113.06
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31752
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78888
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.56
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53198
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91855
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
