Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.44
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29558
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6495
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.69
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.45513
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,207.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,243.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,136.5
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,182.88
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-74.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91644
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.2773
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92309
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,23.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34542
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81695
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.63
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52938
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.44
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.81
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93454
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34127
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36345
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.48464
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.61
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.41
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,136.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,195.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,178.38
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-75.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16417
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93368
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33672
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80307
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.06
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50979
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32024
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26357
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.4996
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.16
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,194.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,242.62
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,149.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95956
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05379
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95612
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,15.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.13
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29882
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81805
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.69
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46777
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91565
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
