Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.87
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-85.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92636
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31524
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25985
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.87
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.43597
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,199.25
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,141.38
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9494
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02827
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92255
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,11.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31243
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77917
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51919
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87341
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93271
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29781
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58953
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26134
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.98
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,89.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,210.88
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,260.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,190.12
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,153.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.68
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96182
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11092
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94064
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2911
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76641
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.69
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57574
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88461
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33819
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4862
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2379
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,109.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,217.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,275.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,165.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,229.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,141.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.06
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92697
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06661
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9483
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93405
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37426
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82837
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.13
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58242
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88266
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
