Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.94
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.31
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93985
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31899
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4757
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.63
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25389
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.52
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,142.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,192.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,249.75
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,173.38
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,232.12
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.94
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93262
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02055
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94592
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-117.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94302
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37835
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80304
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54086
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92401
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.69
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.19
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31835
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43896
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.06
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2174
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,94.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.62
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,204.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,264.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.94
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94385
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01186
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9234
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.44
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92999
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36892
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80124
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50634
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92145
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28121
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34405
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,90.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,194.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,235.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,194.12
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,261.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,133.62
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.69
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89789
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07774
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94125
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.19
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31484
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80761
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.06
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
