Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46477
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94177
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93753
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25832
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17171
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28249
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.05
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,96.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,190.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,237.75
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,178.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,238.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-75.82
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95209
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14339
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94568
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,24.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27538
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81698
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.31
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5472
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93936
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2423
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3344
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29693
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.45
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.28
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,84.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,130.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,201.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,246.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,225.5
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.69
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91467
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.17778
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95331
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,29.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,15.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93256
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30114
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82809
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.87
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41924
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91656
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92837
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3182
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39452
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.56
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35369
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.27
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.48
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,195.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,232.62
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.87
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9086
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09758
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94745
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.87
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92319
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37142
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83822
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.0
