Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43734
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89859
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.06
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-175.87
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93622
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28096
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.23534
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.45644
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.2
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,137.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,235.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,158.88
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.19
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.13
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93362
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09593
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97113
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90439
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.273
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83291
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.44
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53185
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89627
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,141.06
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28405
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14134
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.5
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38643
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.27
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.55
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,198.5
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,241.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.56
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94797
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.21196
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96384
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92215
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24623
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8703
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.93
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.45272
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90829
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.13
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.12
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31441
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08577
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.44
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37557
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.98
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,143.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,203.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,277.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,162.62
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,239.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,116.88
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-77.19
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91757
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.20735
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93927
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.56
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94141
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28844
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87442
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
