Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.19
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.45983
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90634
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.06
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27095
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22002
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.19
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3012
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.7
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,90.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,211.62
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,257.75
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,213.12
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-76.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.13
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94168
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13457
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94482
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.87
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9519
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28612
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8743
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.32
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50643
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91385
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.69
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28478
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05122
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25771
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,106.75
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,221.62
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,175.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,150.25
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.56
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9729
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.084
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95035
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23018
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92837
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.81
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42901
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94504
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27736
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5245
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22823
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,171.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,238.62
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,286.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,242.38
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.87
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11516
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97086
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2629
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
