Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.81
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4518
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,178.81
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2961
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.76397
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.19
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24916
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,139.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,190.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,259.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,323.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,201.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,264.62
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11592
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95233
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17916
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49957
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93777
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-177.44
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93964
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28112
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04601
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18679
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,132.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,188.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,223.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,295.75
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,209.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,305.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.63
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97131
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.148
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94641
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13753
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.94
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47185
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94318
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-127.56
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30922
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17256
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.56
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18273
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,131.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,171.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,226.5
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,282.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,248.38
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,314.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,180.25
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.19
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97797
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16814
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94376
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14418
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89203
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
