Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46465
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93259
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.44
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26311
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.183
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17833
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,165.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,214.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,265.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,253.88
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,303.5
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,156.25
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07012
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96655
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19689
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88656
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.19
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50631
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93194
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,178.37
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24691
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24361
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26317
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,117.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,190.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,160.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,239.38
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,346.25
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,196.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,281.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.19
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98343
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00105
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95242
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23656
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49981
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25698
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46746
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22756
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,232.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,321.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,186.75
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,244.12
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.25
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05544
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96338
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
